Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
