Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
