Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
