Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
252484,Monmouth Gardens,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
