Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252484,Monmouth Gardens,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
