Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
