Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
