Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
