Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252484,Monmouth Gardens,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
