Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
