Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
