Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
