Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
