Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
