Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.7
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.92
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.7
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.33
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
