Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.69
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.85
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.84
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.01
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.55
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.43
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.29
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.67
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.82
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.98
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.73
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.99
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.28
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
