Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.39
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.66
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.82
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.25
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.07
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.46
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.13
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.87
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.69
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.14
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.87
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.75
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
