Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.34
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.21
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.63
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.01
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.99
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252484,Monmouth Gardens,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.97
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.14
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.32
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
