Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
