Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
