Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
